Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,15.95
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.77
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,N Current (RMS),A,74.0
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.72
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.26
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.44
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.13
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,89.6
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.3
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.95
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,75.9
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,75.5
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,17.8
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.51
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,450.2
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
932405,Dunblane Drive,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.83
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.05
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,14.47
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.76
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,N Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,62.6
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.92
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,14.8
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.28
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,76.9
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,76.2
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,76.5
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,76.2
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,17.7
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.33
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.13
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,456.3
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
932405,Dunblane Drive,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,21.26
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.61
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,N Current (RMS),A,69.3
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,89.9
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.41
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.06
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.67
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,69.1
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.52
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.76
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,70.6
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,70.1
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,70.4
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,70.2
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.83
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.42
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.1
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,419.5
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
932405,Dunblane Drive,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.76
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,20.22
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.15
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,N Current (RMS),A,85.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,84.6
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.82
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.78
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.79
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,85.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.1
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,87.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,86.6
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,87.0
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,86.6
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.9
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.25
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,518.4
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
932405,Dunblane Drive,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,24.3
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.68
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,N Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,105.7
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.13
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.9
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.92
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.4
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.4
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.67
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.36
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,76.5
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,75.9
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,76.1
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,75.9
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,17.6
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.65
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,453.1
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
932405,Dunblane Drive,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.51
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,20.99
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,21.12
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,N Current (RMS),A,76.5
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,87.8
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,88.2
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.04
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.44
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.82
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.8
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,76.5
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,50.6
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.1
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,78.3
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,77.7
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,78.1
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,77.9
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.99
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.27
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.58
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,464.8
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
932405,Dunblane Drive,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,17.5
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.96
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,N Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,73.6
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,84.0
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.2
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.54
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.69
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.26
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,71.9
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.1
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,73.1
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,72.5
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,72.9
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,72.7
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.59
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.96
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,434.8
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
932405,Dunblane Drive,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,17.09
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,31.04
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,N Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,72.9
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,130.2
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.34
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.6
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.21
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,55.0
