Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.8
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.79
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.25
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.36
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,332.8
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
932405,Dunblane Drive,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.27
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.73
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,N Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,98.4
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.45
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,53.3
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,69.2
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.5
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,71.14
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,321.6
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
932405,Dunblane Drive,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.54
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,22.73
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,39.5
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,94.5
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.1
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.23
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.3
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.18
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.0
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.4
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.41
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,346.3
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
932405,Dunblane Drive,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.61
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.9
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,N Current (RMS),A,65.4
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.94
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.07
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,75.8
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,66.9
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,66.2
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,17.4
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.92
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.37
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,397.6
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
932405,Dunblane Drive,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.51
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.37
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.06
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,N Current (RMS),A,74.4
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.82
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.62
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.43
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,74.6
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,73.1
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.21
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,75.8
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,75.6
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,75.2
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,17.3
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.14
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.08
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,450.8
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
932405,Dunblane Drive,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.5
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.87
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.57
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,N Current (RMS),A,82.5
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.0
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.34
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.01
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.61
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,82.4
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.2
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.8
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,84.0
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,83.3
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,83.8
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,83.4
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,17.2
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.7
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,499.3
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
932405,Dunblane Drive,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.77
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,12.11
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.8
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,N Current (RMS),A,101.5
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.14
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.97
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,101.5
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,103.7
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,102.7
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,103.1
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,102.5
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,17.0
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.34
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.03
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,614.9
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
932405,Dunblane Drive,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.1
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.47
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.72
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,N Current (RMS),A,89.6
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,70.5
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.72
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.19
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.64
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,89.6
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,79.2
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.6
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.23
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,92.4
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
