Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,91.5
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.83
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,91.8
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,91.5
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,17.0
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.17
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,84.67
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,546.3
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
932405,Dunblane Drive,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.4
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.1
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,17.14
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,N Current (RMS),A,80.1
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,71.7
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.56
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.88
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.99
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,80.4
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,82.6
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,81.5
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,81.8
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,81.3
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.9
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.82
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.2
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,487.8
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
932405,Dunblane Drive,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.66
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,N Current (RMS),A,95.7
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.59
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.47
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.21
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,96.1
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,84.4
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,98.3
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,97.1
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.4
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,97.5
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,96.8
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.8
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.03
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,581.5
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
932405,Dunblane Drive,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.55
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.91
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,N Current (RMS),A,72.0
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,76.6
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.87
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.85
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.19
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,72.4
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.8
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.98
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,74.5
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,73.7
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,73.8
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,73.5
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.7
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.28
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,439.8
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
932405,Dunblane Drive,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.21
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.09
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,22.56
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,N Current (RMS),A,77.5
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,93.8
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.87
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.94
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.49
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,78.1
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.5
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,80.6
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,79.9
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,79.6
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.4
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.3
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.93
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,475.6
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
932405,Dunblane Drive,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.81
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.82
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,24.15
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,N Current (RMS),A,83.4
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,100.4
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,18.44
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.73
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,83.8
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.3
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.66
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.31
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,86.3
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,85.4
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,85.6
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,85.3
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.3
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.12
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.12
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,509.8
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
932405,Dunblane Drive,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.56
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,23.46
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,N Current (RMS),A,90.3
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,98.3
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.44
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.42
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.94
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,91.3
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.4
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,94.0
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.25
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,93.0
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,93.1
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,92.7
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,16.3
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.91
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,554.3
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
932405,Dunblane Drive,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.05
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,25.4
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,N Current (RMS),A,94.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,63.9
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,105.8
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.54
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.91
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,94.4
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,91.9
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,97.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,95.9
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
