Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,96.2
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,95.6
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,16.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.97
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,573.0
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
932405,Dunblane Drive,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.14
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,14.43
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,22.15
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,N Current (RMS),A,77.7
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,61.2
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,92.8
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.75
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.08
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.96
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,78.0
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,84.1
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.9
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,80.5
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,79.6
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,79.5
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.7
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.76
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,475.1
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
932405,Dunblane Drive,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.44
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,18.9
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,23.76
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,N Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,79.2
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,98.7
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.84
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.15
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.2
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.3
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.26
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,80.2
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,79.4
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,79.7
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,79.3
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.5
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.64
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.73
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,475.0
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
932405,Dunblane Drive,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.66
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,16.01
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,26.53
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,N Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,111.0
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.72
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.09
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.47
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,63.4
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.4
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,64.5
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.4
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.52
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,385.6
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
932405,Dunblane Drive,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.63
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.36
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,21.12
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,N Current (RMS),A,58.5
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,69.7
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,87.7
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.28
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.99
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,59.7
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.2
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.12
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,356.7
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
932405,Dunblane Drive,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.41
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.41
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.59
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.85
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.59
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.37
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,56.3
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,56.9
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.1
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.23
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.64
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,339.3
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
932405,Dunblane Drive,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.27
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.44
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,N Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,79.8
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.87
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.47
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.98
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,66.1
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,71.4
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.9
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,67.4
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.0
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.07
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.83
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,401.7
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
932405,Dunblane Drive,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.51
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.03
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.47
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,N Current (RMS),A,71.3
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.26
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.05
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.8
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,71.7
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.7
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,73.6
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.23
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,73.2
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
