Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.84
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.74
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,435.8
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
932405,Dunblane Drive,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.42
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.5
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.55
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,N Current (RMS),A,52.3
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.06
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.9
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.8
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.39
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,318.5
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
932405,Dunblane Drive,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.75
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.24
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.99
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,N Current (RMS),A,62.9
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.6
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.58
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.4
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,63.9
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.6
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.07
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,383.3
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
932405,Dunblane Drive,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.34
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.94
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.75
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.8
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.36
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.22
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,57.6
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,71.8
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.15
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,59.6
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.16
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,58.6
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.4
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.99
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,350.5
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
932405,Dunblane Drive,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.74
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,16.03
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.12
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,N Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,67.5
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,61.0
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.56
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.6
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.91
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.3
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.2
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.9
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,313.3
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
932405,Dunblane Drive,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.81
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.41
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.24
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,N Current (RMS),A,67.2
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,59.5
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.03
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.35
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.14
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,68.0
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.7
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.22
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,68.9
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,69.0
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,68.7
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.1
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.87
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,411.3
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
932405,Dunblane Drive,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.66
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.4
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.33
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,N Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.05
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.19
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.7
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.49
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,65.6
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,64.8
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,64.6
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.21
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,387.0
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
932405,Dunblane Drive,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.79
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,11.18
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,16.81
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,N Current (RMS),A,45.4
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,47.7
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,70.3
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.97
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.36
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.9
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.4
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.6
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.8
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.0
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
