Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.54
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,279.6
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
932405,Dunblane Drive,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.6
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,13.61
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.99
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,N Current (RMS),A,57.0
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,57.2
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.53
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.19
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.34
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.3
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.78
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.1
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,58.7
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,58.0
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.9
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.65
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.26
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,347.2
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
932405,Dunblane Drive,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.02
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,11.55
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.54
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,N Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.9
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.79
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.04
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.85
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,54.7
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,51.3
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.1
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,56.0
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,13.7
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.39
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,332.9
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
932405,Dunblane Drive,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,13.64
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.76
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,N Current (RMS),A,53.4
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.55
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.03
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.78
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,54.0
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.8
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.1
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,55.7
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,54.8
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.6
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.88
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.8
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,328.4
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
932405,Dunblane Drive,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.79
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.03
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,N Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,47.5
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.39
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.31
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.96
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.2
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.9
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.6
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,264.8
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
932405,Dunblane Drive,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.07
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.96
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.15
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,N Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,54.4
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.25
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.13
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.7
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,78.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.39
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.4
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.37
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.88
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,276.3
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
932405,Dunblane Drive,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.96
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.75
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.53
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,N Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.1
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.06
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.96
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.3
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.1
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.69
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.54
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,308.5
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
932405,Dunblane Drive,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.68
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.24
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,N Current (RMS),A,70.7
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,48.2
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.93
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.77
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,71.0
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.8
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,73.0
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.7
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,72.3
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,72.4
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,72.0
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,12.7
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.09
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,431.4
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
932405,Dunblane Drive,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.64
