Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.65
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,N Current (RMS),A,73.4
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.85
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.91
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,74.1
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,83.7
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,76.4
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,75.8
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,75.7
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.55
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,75.4
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,12.4
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.83
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,450.8
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
932405,Dunblane Drive,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.99
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.82
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,N Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.31
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.2
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,12.1
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,295.6
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
932405,Dunblane Drive,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.64
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,15.45
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.11
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,N Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,65.9
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.67
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.79
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.69
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.52
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.01
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,50.3
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,50.0
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,12.0
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,294.7
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
932405,Dunblane Drive,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.38
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,12.99
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.93
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,58.9
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.63
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.04
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.86
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.6
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,238.1
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
932405,Dunblane Drive,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,10.45
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.46
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.61
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.87
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.26
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,63.2
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.52
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,271.0
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
932405,Dunblane Drive,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.29
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.04
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.23
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.1
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,31.8
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.7
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.36
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,41.1
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.67
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,241.8
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
932405,Dunblane Drive,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.01
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.61
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,N Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.6
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,66.1
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.09
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,6.93
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.61
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,234.8
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
932405,Dunblane Drive,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.54
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.62
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,19.24
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,80.1
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.87
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.34
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.13
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
