Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.3
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.8
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.72
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,231.0
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
932405,Dunblane Drive,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.2
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.6
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.07
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.55
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,N Current (RMS),A,52.2
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,69.6
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.78
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.65
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.5
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.61
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,24.2
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.3
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,53.8
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.7
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,320.6
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
932405,Dunblane Drive,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.7
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.47
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.37
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,N Current (RMS),A,48.0
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.53
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.73
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.5
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.78
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,48.3
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.0
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.4
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.16
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,49.3
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.1
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,293.9
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
932405,Dunblane Drive,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.39
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.32
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.76
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,N Current (RMS),A,54.5
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.35
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.34
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.07
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.8
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,56.7
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,56.1
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,334.3
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
932405,Dunblane Drive,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.54
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.78
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,N Current (RMS),A,43.1
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.81
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.26
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.71
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.84
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.67
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,44.9
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,264.5
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
932405,Dunblane Drive,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.59
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.76
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.86
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,N Current (RMS),A,44.3
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.4
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.25
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.3
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.67
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.91
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.82
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,46.0
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,45.5
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,271.2
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
932405,Dunblane Drive,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.8
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,N Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.19
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.03
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,41.8
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.23
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,245.9
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
932405,Dunblane Drive,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.04
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.38
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.32
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.95
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.88
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,52.8
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
