Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,223.5
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
932405,Dunblane Drive,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.72
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.68
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,N Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,38.1
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.56
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.91
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.74
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.0
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.45
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,216.2
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
932405,Dunblane Drive,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.5
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.5
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.08
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,N Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.1
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.8
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.46
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,67.7
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,229.8
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
932405,Dunblane Drive,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.22
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.45
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.54
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,N Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.76
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.25
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.47
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.6
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,215.5
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
932405,Dunblane Drive,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.76
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,N Current (RMS),A,29.4
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.73
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.64
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.53
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.41
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,69.4
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.63
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.7
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.76
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
932405,Dunblane Drive,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.52
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.77
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,N Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.45
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.37
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.86
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,31.9
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.81
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,193.3
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
932405,Dunblane Drive,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.51
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.4
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.75
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,N Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.21
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.65
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.1
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,213.9
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
932405,Dunblane Drive,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.45
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.77
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,N Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,33.9
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.95
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.92
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.16
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.3
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.5
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
