Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
932405,Dunblane Drive,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.03
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.42
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.7
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,N Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,17.9
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.61
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,57.5
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,196.4
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
932405,Dunblane Drive,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.89
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,N Current (RMS),A,27.9
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.95
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.92
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,28.5
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,59.0
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.85
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
932405,Dunblane Drive,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.58
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,N Current (RMS),A,27.0
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.7
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.4
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.24
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.75
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,65.0
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.4
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.35
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
932405,Dunblane Drive,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.84
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.95
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,N Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.3
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.42
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.01
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.98
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,29.5
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,65.1
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.86
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
932405,Dunblane Drive,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.27
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.47
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.29
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.74
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.5
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,N Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.7
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.2
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.12
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.2
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.89
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.8
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.1
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,191.9
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
932405,Dunblane Drive,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.17
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.01
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.5
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.48
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.04
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,30.1
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,65.2
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.3
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,44.2
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.83
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,182.2
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
932405,Dunblane Drive,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.38
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.52
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.68
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,N Current (RMS),A,29.8
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,26.7
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.6
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.51
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.07
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,30.2
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.3
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.98
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
