Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.7
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,183.2
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
932405,Dunblane Drive,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.32
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.09
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.38
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.68
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.65
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.17
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.83
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,30.4
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,65.5
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.3
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
932405,Dunblane Drive,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.87
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.73
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.2
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.19
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.36
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.26
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.3
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
932405,Dunblane Drive,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.01
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.29
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.18
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,N Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.23
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,15.5
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,3.73
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.44
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,33.2
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,64.9
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.5
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.88
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.19
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
932405,Dunblane Drive,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.14
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.89
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.81
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,N Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.15
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.63
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.14
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.59
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,34.7
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,81.4
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,19.0
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,209.5
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
932405,Dunblane Drive,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.33
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.23
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,8.49
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.89
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,N Current (RMS),A,32.2
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.71
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.41
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,21.4
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.86
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,88.9
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.69
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.5
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.23
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,198.6
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
932405,Dunblane Drive,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.75
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.54
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.89
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.98
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,N Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,34.9
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.8
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.62
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.97
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,19.83
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.31
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,32.3
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,82.3
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.3
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,33.6
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.14
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,195.0
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
932405,Dunblane Drive,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.58
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.93
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.86
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.34
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,N Current (RMS),A,29.6
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.6
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.35
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.63
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,30.3
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,34.6
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.77
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.5
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
