Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,183.1
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
932405,Dunblane Drive,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.84
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.22
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.84
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,N Current (RMS),A,31.6
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,38.0
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.14
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.34
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.73
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,91.4
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.93
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.84
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.0
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.2
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,195.4
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
932405,Dunblane Drive,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.65
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.02
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.12
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.71
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,N Current (RMS),A,34.4
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.1
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.4
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.19
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.87
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.57
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,4.3
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.78
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,90.8
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,19.9
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.97
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.7
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.1
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,211.9
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
932405,Dunblane Drive,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.69
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.3
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.26
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.65
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.26
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.36
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,4.61
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.55
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.0
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.1
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,220.5
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
932405,Dunblane Drive,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.41
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.43
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.04
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.7
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,N Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,31.3
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,26.1
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.11
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.03
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.8
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.51
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.68
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,81.8
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.0
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.64
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.47
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,211.7
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
932405,Dunblane Drive,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.02
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.38
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.16
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.16
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,N Current (RMS),A,29.9
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,39.2
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.7
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.15
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.81
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.29
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.92
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,4.62
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.48
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,30.8
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,90.3
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,21.0
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.0
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.95
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
932405,Dunblane Drive,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.09
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.61
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.14
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.44
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,N Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,31.5
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.89
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.85
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.07
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,4.59
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,87.2
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,20.9
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.1
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.9
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.74
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,36.7
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,216.8
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
932405,Dunblane Drive,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.67
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.31
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,N Current (RMS),A,34.1
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.0
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.4
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.23
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,4.67
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.69
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,79.6
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,21.4
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.24
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.92
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.75
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.46
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,212.4
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
932405,Dunblane Drive,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.49
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.37
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.82
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.5
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.19
