Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,N Current (RMS),A,34.3
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.31
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,19.37
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.48
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,80.1
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,24.3
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.79
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,36.0
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,35.7
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,11.2
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.18
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,212.3
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
932405,Dunblane Drive,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.48
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.94
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.44
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.38
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,N Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,20.4
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.66
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.96
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.4
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,5.29
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.83
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.3
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,23.4
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.46
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,11.2
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,260.0
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
932405,Dunblane Drive,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.49
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.09
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.43
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.79
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,N Current (RMS),A,45.7
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.57
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.8
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,20.06
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.55
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.69
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,45.6
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,82.7
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,24.4
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.66
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,46.7
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,46.2
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.45
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,276.6
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
932405,Dunblane Drive,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.35
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.41
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.92
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,N Current (RMS),A,44.0
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.9
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.4
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.91
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.5
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.44
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.13
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.42
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.14
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,86.8
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,23.6
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.04
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.85
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,45.0
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.8
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.2
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.85
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,266.5
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
932405,Dunblane Drive,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.34
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.09
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.55
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.29
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,N Current (RMS),A,49.9
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.0
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,37.1
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.59
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.6
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.17
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.12
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,5.89
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.19
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,50.4
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,94.9
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,25.8
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,51.5
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.3
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.39
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,305.2
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
932405,Dunblane Drive,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.4
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.88
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.19
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.45
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.63
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,N Current (RMS),A,54.1
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,15.2
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.7
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,34.2
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.75
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.06
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.73
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,5.65
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.34
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,54.6
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,97.5
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.26
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.36
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,55.6
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,55.5
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,55.1
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.4
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,330.7
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
932405,Dunblane Drive,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.14
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.81
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.36
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.77
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,N Current (RMS),A,54.9
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.6
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.2
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-2.46
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.74
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.32
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,22.9
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,5.91
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.09
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,55.4
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,95.6
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,26.5
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.7
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.52
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,56.6
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,56.4
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,56.2
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.5
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.88
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,335.3
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
932405,Dunblane Drive,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.01
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.9
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.95
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.51
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.07
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,N Current (RMS),A,42.3
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.1
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,32.9
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.8
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.01
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.68
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.72
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,6.12
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.29
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,43.9
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.9
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,26.8
