Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,35.1
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.5
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.39
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,44.7
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,44.6
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,11.6
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,263.3
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
932405,Dunblane Drive,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.25
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.74
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.63
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.96
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.58
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,N Current (RMS),A,39.9
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.6
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,34.8
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.8
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.28
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.59
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.44
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.32
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,5.84
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.76
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,25.9
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.2
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.26
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.55
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.5
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,11.8
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,248.5
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
932405,Dunblane Drive,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.77
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-2.3
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.86
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.53
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.33
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.97
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,N Current (RMS),A,41.2
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,24.6
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,36.6
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-3.0
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.51
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-3.47
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.73
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.65
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.27
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,42.8
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,51.1
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,24.9
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.12
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,43.5
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,11.9
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.47
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.32
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,256.3
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
932405,Dunblane Drive,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
